Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
