Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,transformer,,Temperature,C,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
