Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
