Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
