Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
