Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,transformer,,Temperature,C,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,transformer,,Temperature,C,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,transformer,,Temperature,C,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,transformer,,Temperature,C,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
