Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
