Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,transformer,,Temperature,C,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,transformer,,Temperature,C,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,transformer,,Temperature,C,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,transformer,,Temperature,C,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,transformer,,Temperature,C,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
