Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
