Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
