Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,transformer,,Temperature,C,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,transformer,,Temperature,C,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,transformer,,Temperature,C,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,transformer,,Temperature,C,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
