Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,transformer,,Temperature,C,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
