Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
