Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
