Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,transformer,,Temperature,C,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
