Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
