Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
