Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
