Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
