Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
