Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
