Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
