Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
