Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,transformer,,Temperature,C,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
