Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
