Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
