Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
