Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
