Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,transformer,,Temperature,C,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,transformer,,Temperature,C,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
