Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,transformer,,Temperature,C,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,transformer,,Temperature,C,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,transformer,,Temperature,C,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,transformer,,Temperature,C,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,transformer,,Temperature,C,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
