Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
