Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
