Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.04
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
