Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
