Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
