Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
