Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
