Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
