Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
