Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,transformer,,Temperature,C,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
