Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
