Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
