Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
