Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
