Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
