Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,transformer,,Temperature,C,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,transformer,,Temperature,C,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,transformer,,Temperature,C,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,transformer,,Temperature,C,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,transformer,,Temperature,C,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
