Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,transformer,,Temperature,C,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
