Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
