Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
