Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,transformer,,Temperature,C,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,transformer,,Temperature,C,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,transformer,,Temperature,C,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,transformer,,Temperature,C,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,transformer,,Temperature,C,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,transformer,,Temperature,C,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
