Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,transformer,,Temperature,C,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,transformer,,Temperature,C,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,transformer,,Temperature,C,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
