Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,transformer,,Temperature,C,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,transformer,,Temperature,C,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,transformer,,Temperature,C,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
