Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
