Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-5.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
