Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,transformer,,Temperature,C,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,transformer,,Temperature,C,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-5.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
