Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,transformer,,Temperature,C,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,transformer,,Temperature,C,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,transformer,,Temperature,C,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,transformer,,Temperature,C,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,transformer,,Temperature,C,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,transformer,,Temperature,C,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,transformer,,Temperature,C,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,transformer,,Temperature,C,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,transformer,,Temperature,C,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,transformer,,Temperature,C,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,transformer,,Temperature,C,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,transformer,,Temperature,C,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,transformer,,Temperature,C,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
