Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
