Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
