Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
