Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,transformer,,Temperature,C,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,transformer,,Temperature,C,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,transformer,,Temperature,C,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,transformer,,Temperature,C,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,transformer,,Temperature,C,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,transformer,,Temperature,C,15.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,transformer,,Temperature,C,15.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,transformer,,Temperature,C,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
