Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,transformer,,Temperature,C,16.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,transformer,,Temperature,C,16.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,transformer,,Temperature,C,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,transformer,,Temperature,C,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,transformer,,Temperature,C,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,transformer,,Temperature,C,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,transformer,,Temperature,C,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,transformer,,Temperature,C,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,transformer,,Temperature,C,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,transformer,,Temperature,C,17.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,transformer,,Temperature,C,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
