Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-4.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,transformer,,Temperature,C,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,transformer,,Temperature,C,26.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,transformer,,Temperature,C,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,transformer,,Temperature,C,24.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,transformer,,Temperature,C,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,transformer,,Temperature,C,22.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,transformer,,Temperature,C,22.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,transformer,,Temperature,C,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,transformer,,Temperature,C,24.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,transformer,,Temperature,C,26.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,transformer,,Temperature,C,25.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,transformer,,Temperature,C,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
