Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,transformer,,Temperature,C,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,transformer,,Temperature,C,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,transformer,,Temperature,C,23.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,transformer,,Temperature,C,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,transformer,,Temperature,C,21.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,transformer,,Temperature,C,20.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,transformer,,Temperature,C,19.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,transformer,,Temperature,C,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,transformer,,Temperature,C,18.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,transformer,,Temperature,C,18.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,transformer,,Temperature,C,18.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,transformer,,Temperature,C,18.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
