Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,transformer,,Temperature,C,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,transformer,,Temperature,C,17.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,transformer,,Temperature,C,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,transformer,,Temperature,C,17.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,transformer,,Temperature,C,17.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,transformer,,Temperature,C,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,transformer,,Temperature,C,17.9
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,transformer,,Temperature,C,18.0
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.68
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
844549,BROOK ROAD - BOMERE HEATH,2023-04-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
